Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.96
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-04-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
