Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
