Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
