Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,29.3
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
