Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,transformer,,Temperature,C,29.3
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,transformer,,Temperature,C,30.1
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
