Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
