Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-04-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
