Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
