Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
