Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
