Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
