Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-05-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-05-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-05-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
