Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.4
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722466,Middle Leaford - Stechford,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,32.2
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
