Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,31.8
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
