Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-05-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-05-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-05-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-05-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-05-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-05-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-05-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-05-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-05-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
