Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-05-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-05-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-05-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-05-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-05-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-05-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-05-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-05-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-05-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-05-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
