Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,29.3
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
