Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-05-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-05-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-05-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,transformer,,Temperature,C,32.0
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-05-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,transformer,,Temperature,C,32.2
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.71
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,transformer,,Temperature,C,32.4
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-05-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,32.5
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,32.4
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,32.8
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,32.6
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,32.4
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,32.5
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
