Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,32.3
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,31.9
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,31.7
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,31.6
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
