Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-05-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-05-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
