Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
