Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
