Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
