Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
