Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-05-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-05-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-05-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-05-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-05-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-05-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-05-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-05-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-05-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
