Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-05-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-05-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-05-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,30.0
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
