Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.71
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,30.4
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,30.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
