Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
