Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.23
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,30.4
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,30.7
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
