Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.82
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.32
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.98
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
