Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.25
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
