Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-05-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-05-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-05-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
