Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
