Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
