Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
